Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8367899999999999
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92316
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968799999999999
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80737
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83221
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97317
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96353
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8912
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90268
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85003
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8955700000000001
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83124
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8816799999999999
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9046
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74487
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93252
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89535
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,59.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95517
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86316
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92499
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81347
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92343
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92889
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8002600000000001
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89715
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94009
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.13
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48574
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8901700000000001
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91147
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,66.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95877
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8550700000000001
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94208
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.866
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94464
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8682799999999999
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8257700000000001
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91562
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.37
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-55.19
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70999
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70919
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50631
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.05
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8996299999999999
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84259
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8590700000000001
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8168300000000001
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94153
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8702700000000001
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
