Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8407899999999999
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8380700000000001
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92178
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.12
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5825100000000001
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92508
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7399600000000001
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9172
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90597
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8954799999999999
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90472
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8408200000000001
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93707
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91977
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88049
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.44
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7561899999999999
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81292
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36068
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,66.12
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,58.38
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91159
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94165
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91369
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.69
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90985
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86456
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8942200000000001
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8967299999999999
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94376
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.94
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.13
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58401
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77423
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.52645
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.34
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,58.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8797
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84762
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95419
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.81
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8274799999999999
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93326
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8137800000000001
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90939
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8761899999999999
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93753
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8136
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79284
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81106
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,250.53
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8706
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89471
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88623
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82101
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93228
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8444799999999999
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
