Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86365
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87985
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92407
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.44
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5291399999999999
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84024
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95477
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92792
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96707
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88626
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89133
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93051
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.901
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8433799999999999
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8428
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92175
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87436
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92956
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9032
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.8
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.8
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.8
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.66
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.72
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.87
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95129
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90777
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89581
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93628
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79089
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352299999999999
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89828
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93185
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.31
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-67.94
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8584299999999999
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.777
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36074
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.45
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.52
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,60.88
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94485
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86505
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8523799999999999
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93719
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86526
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85885
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90414
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92999
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-67.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6613100000000001
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78457
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.36562
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.11
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.05
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,64.12
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94272
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95782
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94687
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8475600000000001
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92352
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.867
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
