Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85687
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93378
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.81
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65325
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8610200000000001
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82876
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,70.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93555
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89651
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8576
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8851899999999999
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90036
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82165
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91577
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93182
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.06
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8164600000000001
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86664
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75421
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.36
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93698
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85867
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88623
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90448
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91226
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85351
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92703
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.56
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7861899999999999
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.61798
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.23
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.27
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.27
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92181
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8774700000000001
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88489
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8902899999999999
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93402
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8821700000000001
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90848
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96713
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95331
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.94
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.19
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7733399999999999
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93677
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71615
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,249.83
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.66
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,64.12
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,72.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,74.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95227
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94943
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98395
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90976
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94522
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8574200000000001
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
