Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8526600000000001
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90768
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93545
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88882
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82052
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8458200000000001
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.78
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.53
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,69.88
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,70.25
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93683
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97787
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94723
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90347
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94247
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8396
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8524799999999999
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8694700000000001
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95428
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79843
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7649199999999999
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94592
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,250.3
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.92
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,76.38
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,77.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.75
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92309
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96054
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8991100000000001
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88595
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92126
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81897
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92401
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93133
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93378
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.19
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66702
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9202
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85626
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,73.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90997
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95108
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98001
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92676
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86111
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8848600000000001
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92352
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68988
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8398399999999999
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819299999999999
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,86.62
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,86.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,73.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,85.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,86.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86813
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8615700000000001
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9032
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86465
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8858600000000001
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
