Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94006
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90549
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94812
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85388
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77789
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82763
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,74.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,74.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9718
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90234
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96536
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92355
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83395
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8885799999999999
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91391
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.88
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85351
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7188399999999999
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,251.23
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,251.31
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.28
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,251.22
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,251.27
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,64.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,82.62
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,82.75
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.75
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96454
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92041
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93896
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92538
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94434
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8813799999999999
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92212
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91559
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70922
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8501299999999999
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.84
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.86
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,250.67
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92572
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91669
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8858600000000001
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9472
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94376
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91223
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94693
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97733
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96313
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88769
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97873
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,91.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,91.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,80.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,80.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,82.5
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.12
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96344
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9248
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89105
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99356
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93649
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95651
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
