Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91385
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94498
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829600000000001
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,118.5
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,119.5
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,86.5
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97024
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97012
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86749
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99292
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95532
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88077
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92715
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96512
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93463
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,117.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,117.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,93.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.38
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91244
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90246
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94611
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91974
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9476
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88287
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88336
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92905
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80755
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8461299999999999
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92203
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,70.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,83.25
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94778
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91083
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93783
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99313
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94946
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93515
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94101
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97397
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.38
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98621
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82986
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88602
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,118.5
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,118.62
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,118.62
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,120.12
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,120.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.25
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8924799999999999
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88528
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99442
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95151
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.935
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,71.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91022
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97827
