Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90637
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73098
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,127.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,127.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,127.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,83.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,83.88
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,98.12
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,98.25
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.12
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96381
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91327
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90579
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9198
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94107
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95547
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97119
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.25
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92145
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71173
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,83.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,114.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,114.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,114.12
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,105.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95233
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90372
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89328
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97253
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96573
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91119
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8927299999999999
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96945
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87869
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8508
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.19
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,84.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,84.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.25
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,120.25
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,120.5
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,120.38
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,95.75
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9187
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91351
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94595
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97006
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93793
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95236
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94464
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99741
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93524
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92578
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,133.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,133.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.12
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,106.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.88
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95077
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90249
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94003
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96271
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92898
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
