Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85644
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83639
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8695
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,247.19
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,114.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,115.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,114.88
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,80.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,80.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,80.12
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,117.62
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,117.38
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97922
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.909
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98709
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94467
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86493
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93402
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96152
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97461
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78418
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83334
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,91.25
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,91.75
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,104.38
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,104.88
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,132.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,135.25
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.38
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94726
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92706
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90784
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93069
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88659
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95538
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97714
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.5
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.31
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7546
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8305
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.14
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,117.5
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,118.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,98.25
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,98.38
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,111.62
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,112.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.75
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97821
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90579
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95435
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96179
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9501
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90762
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94879
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,106.75
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,107.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.88
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,100.25
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,100.38
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,109.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,117.5
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,111.62
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95373
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95175
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93304
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88229
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97678
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98047
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
