Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85595
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93335
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9002399999999999
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,251.17
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.2
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.16
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,94.38
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,94.75
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,111.5
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,117.88
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.12
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,125.75
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,126.5
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.25
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97076
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93646
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96713
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97192
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90152
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93518
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94534
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7868
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8440200000000001
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90439
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,251.36
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,251.36
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,108.88
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,109.12
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,116.25
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,116.75
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,104.38
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,104.62
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95834
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98242
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92688
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93503
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92795
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98254
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96023
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8277899999999999
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98392
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93057
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.53
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.58
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,81.12
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,163.12
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,163.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.38
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,120.62
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,121.12
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,120.88
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97848
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8902899999999999
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96796
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96252
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91272
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93841
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9679
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92554
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8743
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,109.62
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,109.88
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.75
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,107.12
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,107.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,100.25
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,100.38
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.38
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98337
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96493
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93063
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,32.62
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96686
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95502
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9004200000000001
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95712
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
