Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.87
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6929
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90289
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98556
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,89.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,89.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,106.12
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,106.88
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,113.12
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,113.38
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95389
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8887
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97635
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98492
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91128
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901399999999999
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95798
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,79.25
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80148
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94031
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.67
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.69
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,85.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,85.5
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,112.88
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,113.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,122.12
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,122.38
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.25
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90646
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9003899999999999
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95901
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90408
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94559
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96362
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8580899999999999
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96188
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95508
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98578
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.73
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,250.73
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.73
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,99.5
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,100.62
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,121.62
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,122.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.88
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94858
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91598
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97613
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93265
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89425
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96326
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89679
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90658
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9682
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.67
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,95.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,88.12
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,111.88
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,112.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98447
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91702
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94305
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89917
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9975
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96475
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97061
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94974
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90655
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
