Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88836
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86621
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,109.5
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,110.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,109.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,130.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,130.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,102.25
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9002399999999999
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91144
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99725
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,85.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,85.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95013
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94919
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90134
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9043
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98865
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.91
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.95
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,112.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,86.25
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,86.12
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,143.62
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,144.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.75
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.5
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91363
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97626
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96396
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8801899999999999
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95444
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89349
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92697
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99347
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98679
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96316
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.61
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,120.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,120.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,120.25
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,93.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,93.38
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94345
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97028
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96222
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90613
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.949
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88244
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95914
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97128
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97153
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99707
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,250.42
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,250.48
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,92.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,118.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,118.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,109.62
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,109.88
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,109.75
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97131
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99728
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96063
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,75.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,75.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,75.12
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99756
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84652
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
