Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9982
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99905
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,59.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,143.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,143.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.38
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,238.62
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,239.12
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,238.75
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,130.25
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,135.62
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95361
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95187
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97549
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94025
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8645
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9769
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9733
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98312
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.42
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,104.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,105.5
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,116.25
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,124.38
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,118.88
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,103.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,103.75
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97235
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99249
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96936
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98022
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9718
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90411
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92804
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99908
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,117.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,118.12
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,118.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,140.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,141.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,125.88
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,126.38
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9696
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96905
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96533
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95898
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95245
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9873
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95755
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70117
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99786
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,93.12
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,93.5
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.38
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,132.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,134.75
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,133.25
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,118.88
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,119.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97028
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97247
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95413
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94189
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96152
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92978
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
