Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63742
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99136
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8297100000000001
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.14
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,85.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,85.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,114.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,114.5
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,114.88
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,115.25
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.12
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93533
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96002
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86624
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92761
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94586
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.38
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.19
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65182
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,68.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,142.88
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,143.12
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,143.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,96.38
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94711
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95431
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8822
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9411
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,87.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91092
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93259
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,87.5
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,87.38
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,158.75
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,158.88
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.75
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8894299999999999
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93588
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96197
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90747
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97501
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95633
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99347
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93939
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,112.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,112.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,112.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76977
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80291
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.34
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,77.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,161.62
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,161.88
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,90.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,94.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.75
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89645
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94229
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92065
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91357
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98361
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99597
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,166.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,166.38
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,166.25
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.44
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79342
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8102699999999999
