Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89923
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,59.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,96.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,98.5
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,239.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,240.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,129.75
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,130.12
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.88
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9227
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92374
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93671
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98944
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94961
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98434
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,79.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95099
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91043
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8204
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,96.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,95.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,146.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,147.5
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,101.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,101.25
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,101.12
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89245
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89615
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9823
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91342
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99182
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92773
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98145
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,86.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7508199999999999
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8885799999999999
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6827300000000001
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,130.12
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,130.38
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,130.25
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,136.12
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,137.62
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,136.88
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90817
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96725
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98108
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98413
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98773
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93997
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95703
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98953
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.38
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-60.31
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7477699999999999
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83478
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46615
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,83.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,162.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,162.38
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.25
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,128.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,130.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,129.12
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97861
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97952
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,36.12
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.37
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8417
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93262
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90793
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-59.13
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91342
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.47359
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
