Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.69
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,90.12
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,91.12
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,92.5
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,98.62
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94195
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91965
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99664
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,74.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83694
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97137
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96744
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8965700000000001
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96417
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93988
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.06
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91531
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6605800000000001
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66662
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,92.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.12
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,149.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,150.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,149.88
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99277
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96933
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99545
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,66.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,66.62
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8723700000000001
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98834
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9664
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95468
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95184
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79287
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77771
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8132
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,108.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,109.12
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.88
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,122.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,123.12
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,140.38
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,141.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,140.75
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99329
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95697
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93451
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,58.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8823799999999999
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98267
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97116
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,51.32
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8808
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8959299999999999
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55142
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,142.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,143.12
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,120.88
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,121.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,121.25
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,107.25
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,109.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93753
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8627
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94687
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94134
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99649
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8419200000000001
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95029
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96774
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.44
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99457
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91623
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7753
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
