Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,91.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,92.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.25
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,118.38
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,118.75
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,92.5
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,93.5
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.88
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92911
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.57452
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98648
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,48.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,48.5
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94113
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96286
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87497
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87961
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93472
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95074
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-57.63
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6892699999999999
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99448
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49575
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,62.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,63.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,90.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,88.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,112.25
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,112.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,112.38
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93579
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80291
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93164
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76608
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98801
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61868
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96057
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-71.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91522
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99258
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.2936
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,85.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,85.5
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,112.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,113.12
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.88
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,80.25
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.69
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90707
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43465
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96152
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75192
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.60406
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98337
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-72.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81665
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29229
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,85.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.12
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,74.12
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,75.25
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.63671
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90607
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8215
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97653
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95734
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86029
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98697
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94638
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9931
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851600000000001
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77481
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
