Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,83.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,121.75
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,122.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,95.88
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.87
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94586
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.3604
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92102
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80185
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8882700000000001
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97397
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9238
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8959
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87845
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.62
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,84.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,84.75
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,80.12
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7782600000000001
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.34636
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96774
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7597
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89075
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96512
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94488
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,80.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77649
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,100.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,100.62
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,100.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,92.38
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,92.5
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95441
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9086
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.06
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931899999999999
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94635
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8794200000000001
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88931
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92166
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.38
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.19
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6248100000000001
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8587299999999999
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.58
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,61.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.25
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,95.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,95.62
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,95.25
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,79.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.75
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.56
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96948
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.823
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78457
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99112
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94217
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95969
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86819
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93796
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.25
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79651
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60534
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8714299999999999
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
