Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,92.75
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,93.5
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88107
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69314
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8363299999999999
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970299999999999
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93271
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98853
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91955
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92331
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90448
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.13
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72534
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7875300000000001
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92313
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,64.5
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,105.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,105.62
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.06
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80807
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6101300000000001
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81118
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,7.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83935
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9187
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81729
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81692
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93414
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90826
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.44
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7286
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7386699999999999
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7961699999999999
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,249.22
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,59.75
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.25
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7401399999999999
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5707300000000001
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79806
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.62
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84445
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94687
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5078699999999999
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8430799999999999
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79467
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-63.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81201
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81433
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.41158
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,54.62
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.12
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78552
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.49239
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79791
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89865
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8757
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85303
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90622
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85382
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.94
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67419
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8023
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85177
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
