Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.08
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.12
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,56.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,64.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7156
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78338
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8618100000000001
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83096
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94644
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95377
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87723
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92053
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89133
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7749
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8705700000000001
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74984
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,62.62
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,63.12
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,62.88
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,79.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-68.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77444
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.21938
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8631
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8481700000000001
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9942
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8444799999999999
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8779
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54379
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90793
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90759
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,65.5
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,114.12
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,115.25
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.75
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-45.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97409
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47662
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96097
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87066
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8226899999999999
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90838
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92523
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95038
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.87
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80108
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72235
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.08
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,89.12
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.88
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.75
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98785
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46926
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8720100000000001
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97971
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93765
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.35479
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8692
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91211
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94766
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.19
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89313
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75097
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.7
