Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,247.72
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,97.12
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,73.62
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,74.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,23.44
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79113
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72815
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9856
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72375
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94095
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52862
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89346
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95035
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74542
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89059
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91388
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,105.62
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,105.88
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.75
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.56
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.67248
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9068
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97287
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,6.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.32778
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8495799999999999
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90475
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93884
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75848
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92609
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84125
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.69
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.12
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,70.62
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.69
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.72338
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38003
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93704
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78503
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91699
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.34017
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8222
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97165
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.37
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66979
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9566
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8305899999999999
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.11
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,68.75
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,89.25
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.12
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.77627
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79623
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92975
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.56
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8208
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92749
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53405
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89023
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91662
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94241
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.44
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7759999999999999
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85644
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58737
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.98
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
