Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,50.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,73.62
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.37
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93155
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64327
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98566
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.87
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82937
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92313
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.879
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92563
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95325
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90445
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.12
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.69
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.19
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85464
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62097
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6644800000000001
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,67.12
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,68.62
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,88.38
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.12
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7762100000000001
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.69314
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97754
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.88
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8743299999999999
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.931
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3626
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95825
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99426
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,115.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.75
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.81
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67156
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79956
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99869
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,74.12
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,94.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,171.62
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,172.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,171.88
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.19
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76544
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48717
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97812
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.62
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.87
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82809
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95947
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4938
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93863
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98624
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97891
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,76.62
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.38
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.31
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5484899999999999
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75308
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99792
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,104.25
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,104.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,120.75
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,122.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,121.38
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99658
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80276
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94006
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,60.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78457
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97644
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8451200000000001
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97873
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97958
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8268399999999999
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8387100000000001
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99933
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,21.0
