Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,140.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,140.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,140.75
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,98.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.62
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,88.25
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,88.62
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55062
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8799399999999999
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72335
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7373
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96851
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93265
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.56
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5014
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7116399999999999
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91931
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,48.38
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,90.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,91.38
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,83.88
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,84.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.12
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.63836
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6675399999999999
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.953
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7380899999999999
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95621
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78668
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8708799999999999
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98596
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79483
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79861
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.05
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,50.62
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,72.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,87.12
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.5
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94333
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58215
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89169
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79287
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96277
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,24.62
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.62
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82989
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93289
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93747
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7043699999999999
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8583700000000001
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8393799999999999
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,56.62
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,83.75
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.75
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96561
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91202
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8995700000000001
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76626
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99588
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90527
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97467
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90698
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91611
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8067300000000001
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82681
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,247.52
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
