Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,59.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,114.88
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,116.38
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,86.5
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9426
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68365
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93118
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.67385
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99631
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95685
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96033
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94495
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88177
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65451
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8468899999999999
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,97.25
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,86.88
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,87.12
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99322
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97095
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94708
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68695
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96225
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90018
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95926
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94354
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.81
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6500199999999999
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90173
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97699
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,87.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,95.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,86.12
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,87.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,98.25
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,98.75
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.69665
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6195
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98639
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7875
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93719
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93228
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.75
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8794200000000001
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8311700000000001
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81466
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.36
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,53.75
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,79.25
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,81.12
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,97.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78473
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7348899999999999
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96661
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,7.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7790199999999999
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.906
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98141
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92465
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.25
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66473
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8855299999999999
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92972
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,102.62
