Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,103.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.88
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,77.75
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76437
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93164
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94617
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,6.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,6.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75549
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71841
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92224
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9834
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,70.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.62
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85772
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92093
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.44
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,82.75
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,83.25
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,103.88
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,104.12
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.31
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.5809
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91803
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89523
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74136
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96185
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68966
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79648
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99084
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,84.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,84.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.62
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.56
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71768
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86819
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70797
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.59
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,108.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,114.62
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,116.88
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,117.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.88
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,4.56
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.6874600000000001
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91174
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96591
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,24.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78192
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8370299999999999
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8292799999999999
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9556
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98251
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,66.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8840600000000001
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81588
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,47.88
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,84.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,84.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,111.62
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,111.75
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.13
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.60592
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68988
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90823
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,7.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.12
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94354
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94519
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66314
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96283
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96603
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97668
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.32
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57095
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4936100000000001
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81735
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,74.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.38
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,86.25
