Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.12
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.75
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.5043
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7723399999999999
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95044
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,7.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,7.75
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.48232
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90759
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7832899999999999
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94592
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99139
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.25
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99414
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.61474
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88641
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.94
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,108.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,109.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,108.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,78.25
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.68826
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96289
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96591
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.60272
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8698100000000001
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93976
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97995
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98804
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93973
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5950300000000001
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98453
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.06
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,73.12
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.88
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,118.12
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,118.25
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.12
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,105.62
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,106.5
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.12
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87759
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95492
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9855
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74463
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8945299999999999
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92767
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98202
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97931
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9209
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64349
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89075
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,80.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,81.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,96.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,96.88
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,96.62
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,123.25
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,123.75
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.38
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.56
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.69638
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90033
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99487
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6833100000000001
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93939
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84625
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95065
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96362
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93686
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8656299999999999
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99869
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,247.22
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,80.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,121.5
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,121.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.62
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
