Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-33.06
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.68728
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99628
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98053
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.81
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94067
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96191
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90585
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401200000000001
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99719
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,127.5
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,128.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,132.38
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,132.62
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.38
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96576
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99014
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90475
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,34.38
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.94
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5975600000000001
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9714
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84604
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8647100000000001
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.12
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.56
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71331
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85696
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,249.55
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,75.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,96.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,97.62
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,61.38
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95761
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96603
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93933
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74731
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87585
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98267
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8244600000000001
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8808
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7924800000000001
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,106.38
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,116.5
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.38
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.88
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94818
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93643
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9574
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93902
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8457
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9798
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96765
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,67.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.69
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99631
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193600000000001
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.50152
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,95.75
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,95.75
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,98.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,99.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,106.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,106.38
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,106.25
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.5
