Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94513
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93286
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91495
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7543
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99136
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89105
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95218
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,81.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.56
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68283
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9267
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62954
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,73.88
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.62
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,113.62
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,114.12
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,116.5
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,116.75
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,116.62
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.71258
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92328
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98764
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,7.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,45.38
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73526
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9303
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98358
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8932200000000001
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94434
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95685
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8036800000000001
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8992
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,249.59
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,66.38
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,137.25
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,138.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.88
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.76791
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95926
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9505
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,7.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73333
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97617
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9458
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8483299999999999
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95154
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.94
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86706
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.914
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71606
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.69
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.52
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,96.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,96.38
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81707
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97528
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97687
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,8.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,8.12
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.12
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98871
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97613
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90164
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92364
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9967
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92599
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69906
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.14
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,98.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,115.88
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,116.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,116.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,96.38
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,96.5
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
