Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95584
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99219
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98053
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75003
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95398
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92975
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97037
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95291
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.88
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-61.19
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98801
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4381600000000001
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81695
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.72
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.84
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,84.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,84.38
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,84.25
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,109.62
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.75
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,99.5
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,99.62
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.62
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97498
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98575
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88345
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,44.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8027
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9415
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96509
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98233
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81247
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,72.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.75
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.07
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99393
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73297
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71096
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,96.12
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,133.38
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,133.88
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.62
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,61.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80719
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9801
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99213
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81793
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90192
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8954799999999999
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90332
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9794
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90228
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.44
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99774
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83075
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6884399999999999
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.38
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,113.38
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,113.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.62
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,103.88
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,104.25
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79232
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8534799999999999
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94986
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.38
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95331
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91406
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92996
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99329
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92154
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,93.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,94.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-71.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99899
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8703299999999999
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31301
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,83.88
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.38
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,126.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,126.75
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,75.12
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,75.38
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,75.25
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.78817
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91998
