Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98599
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7621399999999999
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91727
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91888
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.38
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90069
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99533
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8133199999999999
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,104.62
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,107.38
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,105.38
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.94
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78659
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58245
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,0.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,0.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,0.88
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.03
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,142.25
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,145.12
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,143.12
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,75.25
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.38
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.31
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99246
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86954
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98441
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8456100000000001
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92615
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94946
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92526
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96924
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,247.64
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,246.12
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,104.12
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,105.38
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,106.25
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,105.88
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,100.38
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,100.62
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9895
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97357
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95502
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94604
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9194
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92593
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95917
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90384
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99664
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93918
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93222
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,246.92
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,111.5
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,112.88
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,88.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.25
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.64932
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87582
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8451799999999999
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8436600000000001
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8986799999999999
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87369
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94141
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82815
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,249.05
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.19
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,85.75
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,86.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.88
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97394
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93503
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85278
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
