Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83386
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98022
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83288
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94882
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99353
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8252200000000001
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97385
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.53
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.41
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.44
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,82.38
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,82.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,80.62
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,81.5
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,77.88
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8495799999999999
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85949
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8165
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91189
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8640399999999999
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.38
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9284
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95166
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94028
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75134
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8514700000000001
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.5
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,71.38
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,75.62
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,61.25
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,66.88
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,67.12
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8228700000000001
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83236
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89261
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8016300000000001
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99637
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7612300000000001
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97964
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94485
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.19
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61831
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82257
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73632
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,74.75
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,129.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,130.5
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,72.75
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.94
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84552
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9906
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8273
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7832
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.879
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8363299999999999
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86935
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,79.12
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.38
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.69
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.56
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.36214
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66625
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49398
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,104.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,103.62
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,104.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.75
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80911
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8295299999999999
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8479
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
