Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8576299999999999
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97504
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8435299999999999
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95257
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8795799999999999
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98627
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,83.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-70.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81408
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88956
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31145
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,75.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,76.25
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,58.88
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,107.62
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,107.75
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.75
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98056
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81262
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8135
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95822
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81347
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8885799999999999
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94272
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.75
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-72.62
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64944
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.29397
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,82.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,60.75
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7539
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91357
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8446299999999999
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8327600000000001
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93182
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98294
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98148
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8900100000000001
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8049
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.12
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.56
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8486600000000001
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72442
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8187800000000001
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,249.67
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,248.72
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,90.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,90.12
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,58.5
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,58.62
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.62
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,74.75
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,74.88
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.88
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90326
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80984
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.7922600000000001
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8223799999999999
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8630399999999999
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96585
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.38
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77017
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8042
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79818
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,51.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,85.25
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,85.5
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86719
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82934
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94885
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
