Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8521700000000001
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98044
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7872
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87851
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983700000000001
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.5
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6824899999999999
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7167600000000001
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,88.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,88.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,68.5
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.88
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.37
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88641
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81695
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.80835
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.94
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79571
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93466
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66751
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97241
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8775299999999999
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87561
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91467
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73443
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,247.89
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,87.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,87.62
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91299
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8987700000000001
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.78772
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.44
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79324
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98892
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79083
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8844299999999999
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85251
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.75
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.94
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81158
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.58721
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,62.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88095
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8313
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81204
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7590600000000001
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91516
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728600000000001
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94043
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82116
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.37
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99512
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94171
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70535
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,53.12
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,59.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.88
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91437
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84149
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8223799999999999
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
