Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8632799999999999
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87713
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7982100000000001
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8715799999999999
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82739
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.31
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80203
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78399
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7652899999999999
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,249.02
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.75
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-34.5
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88574
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85882
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.77252
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83044
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89856
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94281
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8713700000000001
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.944
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89651
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.31
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.37
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61166
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7177100000000001
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76757
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.69
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85574
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86905
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.79956
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.81
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85785
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68402
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87329
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89044
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47811
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79351
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97571
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,67.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,67.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.06
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8598899999999999
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7976300000000001
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.86093
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86954
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94668
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7531399999999999
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8917799999999999
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84765
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85583
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6924100000000001
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8329700000000001
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,53.88
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.75
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,50.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.81
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91412
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8787799999999999
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,12.38
