Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93845
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74173
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821700000000001
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90518
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8394799999999999
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.25
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5424399999999999
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8600700000000001
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96738
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,68.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,56.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.75
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,50.12
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89184
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80853
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8721899999999999
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91635
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92767
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76953
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8954799999999999
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79022
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83163
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65054
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89035
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,48.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,48.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.88
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80902
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8563799999999999
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8320000000000001
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88992
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93399
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97003
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83236
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90979
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87454
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.56
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63357
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84778
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77285
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,49.12
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,49.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.12
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.63
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.7088899999999999
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81283
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8482299999999999
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87713
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92755
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91412
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80871
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8693200000000001
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87485
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77368
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8347100000000001
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85415
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,48.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,48.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,51.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-32.19
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.44
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.75839
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86682
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8571799999999999
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
