Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86285
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93011
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79919
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82449
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90939
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89743
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.69
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66159
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88736
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72131
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.69
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.75
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.77
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,51.5
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86636
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8490000000000001
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87649
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8522299999999999
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92853
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8331299999999999
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80603
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93509
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90249
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.94
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60153
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78317
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90304
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,250.56
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,250.59
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,250.48
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,55.12
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-28.44
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84854
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91519
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84436
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8454299999999999
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92776
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8157300000000001
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83578
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82931
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8838799999999999
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.69
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49459
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80734
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,251.34
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,251.38
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.36
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.31
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.36
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,250.31
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,250.33
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,49.12
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.38
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95462
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97891
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8632200000000001
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,28.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,28.38
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84939
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9292
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77841
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80487
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81534
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8608100000000001
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.25
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71157
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84646
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90903
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,251.22
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,251.25
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.23
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,251.03
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.08
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,250.27
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,63.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,63.25
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.12
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.83514
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94299
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85672
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
