Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8632799999999999
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7984899999999999
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79348
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8529899999999999
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.19
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6996399999999999
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81387
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68255
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,250.31
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,250.22
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,250.28
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,249.17
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,44.75
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.56
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8995700000000001
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82339
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8612
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8594299999999999
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78479
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76193
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87259
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87869
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.63
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-49.81
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45736
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7702600000000001
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59875
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,0.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,0.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,250.55
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.55
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,250.59
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,250.59
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,50.88
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.37
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8398700000000001
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80069
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84524
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8638299999999999
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94693
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8294299999999999
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84155
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8547600000000001
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86462
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.81
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.19
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55032
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85901
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62835
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,0.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,0.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,0.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,249.94
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,52.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,52.88
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-27.69
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.79303
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95737
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.84567
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.63
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86114
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77963
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8349
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8577899999999999
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8749100000000001
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.62
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.81
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61617
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76742
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91632
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.31
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,59.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.94
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93133
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9462
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94971
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8266
