Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92468
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81195
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79632
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86572
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8947700000000001
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85306
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89804
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78042
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.88
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.64
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,49.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,60.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,60.38
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.25
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87192
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8871700000000001
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95352
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82409
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8802200000000001
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95596
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8266
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.863
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90188
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.56
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48113
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85003
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,53.5
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,75.88
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,75.88
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.94
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.87213
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8045
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8634
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8537600000000001
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87445
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8421299999999999
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8583
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85226
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90939
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.81
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54537
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7875
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71005
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,249.64
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.81
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.86349
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91791
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89038
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99152
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90634
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77295
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8776200000000001
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88266
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.88
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.87
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42879
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83716
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89944
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,88.25
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,88.25
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,88.25
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,58.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84805
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8710600000000001
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.88113
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98889
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8995
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94284
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
