Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91254
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85144
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84295
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8453700000000001
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90634
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79779
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,249.86
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.61
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,88.5
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,67.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,67.25
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.12
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-26.44
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.5
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8015100000000001
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8457600000000001
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8785700000000001
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84149
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93274
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81506
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90185
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92902
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89505
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.56
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89587
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8617799999999999
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.32488
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.25
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,56.5
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.69
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.70217
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95456
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.81872
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,20.62
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89828
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82275
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8773200000000001
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90857
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.63
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-69.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46242
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8466799999999999
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.31167
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,62.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,65.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.25
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.63
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8467399999999999
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94537
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8779
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85562
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90546
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90668
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87805
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90088
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91162
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46871
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77725
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8515299999999999
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.39
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,249.2
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,56.75
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,64.25
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98807
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94266
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90994
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88208
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9165
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.815
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
