Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002700000000001
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92496
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931600000000001
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.33562
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8479
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86105
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,90.75
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,70.12
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,70.5
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98254
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8867200000000001
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91327
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,40.75
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.56
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88241
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93323
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73944
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90249
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836299999999999
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91128
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81338
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88403
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84775
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,247.8
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.83
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,247.02
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.08
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.62
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,60.75
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,61.12
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,72.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,71.88
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98273
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93573
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9436
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,41.38
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92139
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86105
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8977
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90231
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8998700000000001
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.13
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51962
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91574
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96173
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.11
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.25
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,72.62
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.88
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8694700000000001
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89581
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95328
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8702700000000001
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93967
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8757299999999999
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93332
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91617
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90936
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,34.25
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.5
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50546
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8735
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90286
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,65.38
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.25
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,66.12
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,66.25
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,73.75
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,74.5
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.25
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.85516
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95721
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8811899999999999
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86859
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8658100000000001
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
