Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92105
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9411
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92966
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74878
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92902
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89871
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,64.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,64.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,78.12
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,78.38
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8667600000000001
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88269
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96124
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90249
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91315
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.875
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8815
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94293
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62835
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7933899999999999
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.25
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,62.25
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,62.38
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,62.38
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,77.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,76.75
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,83.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,83.25
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,83.12
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8939799999999999
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87866
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8893399999999999
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91376
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9563
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92267
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95288
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94943
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.13
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.49654
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80911
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90262
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.23
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,72.38
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,94.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,94.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84949
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.871
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94415
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94556
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93323
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86719
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96762
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97891
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91214
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.94
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56677
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77499
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,246.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.95
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,86.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,86.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,86.75
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,89.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.12
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,77.62
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91202
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90423
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90002
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91202
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95239
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84805
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
