Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92352
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.5
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.56
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7995
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75232
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97281
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.11
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.14
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,80.75
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,80.88
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,84.25
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,78.62
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97494
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90338
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92871
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8936799999999999
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94659
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8260200000000001
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89856
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97076
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9317
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.94
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74261
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91418
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95816
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.39
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,93.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,88.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.31
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92618
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87503
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90726
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91995
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82947
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97369
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96249
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,77.12
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.25
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.25
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68219
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87854
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.89
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.91
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,112.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,112.88
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,112.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,80.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,80.62
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,85.62
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,86.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.69
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-25.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92816
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90356
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8645299999999999
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94409
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93484
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8872700000000001
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91788
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96756
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95447
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7427
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91345
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98489
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,80.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,83.25
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.12
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,87.62
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91379
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90518
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92386
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.948
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93249
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90765
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
