Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91611
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96255
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90683
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.38
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-64.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48803
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8367600000000001
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95416
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,250.97
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.52
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.53
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,76.75
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,85.38
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,86.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,79.25
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.57
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93918
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96735
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91196
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,29.5
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8932200000000001
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93066
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99063
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78955
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96667
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,249.45
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.55
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,121.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,121.88
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,121.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,105.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,105.38
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.25
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,93.62
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.75
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.56
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92163
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90735
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8709100000000001
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99277
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91464
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8912
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.81
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92337
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97174
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95514
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93313
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91153
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.53
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.59
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,251.42
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,251.44
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.42
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,250.39
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,113.5
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,114.25
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,87.38
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,87.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,95.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,95.88
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.62
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.87
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92642
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91315
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93085
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,23.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93567
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94015
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90246
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95096
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96719
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81866
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9068
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.89
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.91
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.89
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,250.75
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,250.91
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,96.88
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,97.25
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.12
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,77.75
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,106.25
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,106.5
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94891
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8986799999999999
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8688899999999999
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90411
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94299
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87213
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
