Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96429
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96936
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95126
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81958
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89041
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92157
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.06
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.14
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.11
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,250.61
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,250.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,94.12
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,86.38
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,86.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,91.25
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,91.88
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.62
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90622
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94797
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96115
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91409
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98972
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94662
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,94.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98303
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8973700000000001
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90872
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,250.39
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,250.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,250.56
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,249.31
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,249.33
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,155.5
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,155.75
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.62
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,89.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,89.75
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,93.38
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,94.25
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.88
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91412
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89612
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93533
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92438
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98334
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8983399999999999
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97852
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,56.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,61.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,59.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99597
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77179
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.7
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,102.25
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,102.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,110.5
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,110.62
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,110.62
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,101.38
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.44
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9693
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90933
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93722
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93008
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99548
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92596
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95996
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97684
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96085
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99426
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7589100000000001
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.47
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.48
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,250.12
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,113.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,113.62
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,145.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,151.5
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,147.38
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,106.88
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,107.25
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.56
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97168
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93613
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94522
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,33.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94031
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
