Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94168
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91711
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84652
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97482
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.95
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.98
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.97
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,250.5
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,108.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,108.12
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,101.25
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,102.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.38
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,106.5
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,106.88
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,106.62
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91727
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91611
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99084
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,60.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,60.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,60.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87784
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94076
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91131
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93237
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95663
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95636
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.75
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.62
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95251
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8624200000000001
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,250.03
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,250.06
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.98
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,86.5
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,86.88
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,86.75
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,133.62
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,133.62
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.62
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92941
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90603
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99313
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,54.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8973399999999999
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96201
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.38
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92233
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96167
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96027
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79611
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85464
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89355
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.97
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,80.88
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,85.88
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,86.75
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,86.12
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,145.38
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,145.75
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,145.5
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.13
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93591
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9133
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94116
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,19.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95578
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97482
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.88
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,46.12
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80124
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78692
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.44
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,112.5
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,113.75
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,86.38
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,86.88
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,86.62
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,113.5
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,118.25
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.75
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.31
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96728
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91537
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8965700000000001
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95401
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93063
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
