Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97034
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98538
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,76.12
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.62
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79699
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90051
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,250.08
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.12
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.3
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,117.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,117.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.25
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,113.75
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,114.5
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.12
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,129.75
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,130.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.88
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90701
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91858
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.87521
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.12
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99518
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95566
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95569
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93097
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95322
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98822
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67404
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93396
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97656
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,250.41
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,250.44
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,128.38
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,128.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,81.5
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,140.62
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,140.88
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.75
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-18.69
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99554
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97174
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89535
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,64.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,64.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,37.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,36.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96854
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95077
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92123
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95978
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96561
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.5
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.38
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94348
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90875
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.72
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,164.62
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,164.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.75
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,110.62
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,110.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,113.88
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,114.25
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95807
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9125
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97562
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,27.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94812
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93869
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90552
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90356
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.13
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98148
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90225
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95383
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.5
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.88
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,84.38
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,84.62
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,81.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,82.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,98.88
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,99.25
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,99.12
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98337
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96014
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94488
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,39.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,28.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97263
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91543
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.62
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.62
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93152
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97476
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88318
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
