Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.25
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90271
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99969
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,249.03
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.08
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,118.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,118.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,118.12
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,115.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,116.5
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,116.25
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,96.62
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,96.88
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.75
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96942
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90219
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8669100000000001
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8562
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94528
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94986
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.75
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.88
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99939
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81677
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.91
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,104.12
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,104.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,98.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,101.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,105.25
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.62
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98126
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95581
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96561
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,28.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,30.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,30.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,26.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82934
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99063
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,23.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94766
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.62
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99957
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8332200000000001
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97925
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.3
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,109.5
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,110.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,124.88
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,125.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,125.25
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,107.12
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.38
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98743
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91476
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99277
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,39.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,39.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,59.38
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82901
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95181
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96851
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96713
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,98.38
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.5
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9219
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95724
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,111.88
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,118.62
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,135.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,137.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.12
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,155.38
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,166.25
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.75
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.81
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97324
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8847299999999999
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98636
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.25
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8662700000000001
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95819
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92853
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94217
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95743
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
