Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.5
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84775
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8891
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9353
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.55
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.97
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,104.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,105.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,104.88
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,110.38
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,110.62
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97769
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95688
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98602
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,27.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,29.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,29.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,33.75
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,33.62
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98004
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8327
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,24.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95221
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99951
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80575
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95877
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,113.62
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,113.88
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,101.88
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,107.5
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94946
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.961
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98773
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,16.88
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8608100000000001
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94992
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8910799999999999
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92316
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96677
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95633
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.94
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834200000000001
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6779999999999999
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98291
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.47
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.34
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,68.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,101.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,102.5
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,102.12
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,117.5
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,127.75
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97876
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98117
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92691
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,30.75
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,30.75
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,30.75
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,38.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,38.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,38.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89654
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96771
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92929
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,23.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97934
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94736
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.25
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7914100000000001
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75238
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,97.38
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,97.75
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,120.5
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,120.75
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,97.88
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,98.12
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-23.31
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.75
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98965
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8661200000000001
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91434
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,46.5
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,46.5
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88992
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97531
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86456
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98117
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.0
