Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,67.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.25
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80597
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89102
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99142
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,135.88
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,136.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,136.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,107.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,107.88
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,107.38
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,101.62
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.94
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94284
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8852200000000001
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95254
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,24.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94421
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8815
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.75
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98083
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93741
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,65.5
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81357
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,110.5
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,110.88
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,110.38
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,111.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,87.12
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,90.5
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.75
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94116
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91119
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98965
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,22.25
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95267
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98087
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92251
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.25
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95941
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7842399999999999
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92776
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99677
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,249.81
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,94.5
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.88
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,118.25
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,119.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,126.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,126.62
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-15.31
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93591
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95871
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99109
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,22.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,42.62
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8699899999999999
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86835
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89538
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98648
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,59.12
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91705
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99716
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,249.84
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.11
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.19
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,70.12
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,69.88
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,113.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,113.5
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,125.62
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,126.38
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.31
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96246
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92514
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9928
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,26.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,22.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,61.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,61.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8854700000000001
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95349
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98163
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88559
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96371
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96396
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
