Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,56.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9957
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8305600000000001
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99915
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,82.12
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,82.38
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,85.75
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,165.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,167.62
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,166.5
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.5
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89154
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97287
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93478
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,16.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,30.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,30.88
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,22.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84839
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.12
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,66.5
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93289
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98929
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.09
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,89.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,109.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,109.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,125.12
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,125.75
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,125.38
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-24.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8486299999999999
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97577
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95145
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,22.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8960299999999999
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9013
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97287
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,72.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.44
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7195699999999999
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84839
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,71.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,127.62
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,128.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,128.25
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,105.12
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.88
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.12
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99716
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94116
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95367
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,59.12
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,59.25
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,59.25
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,20.75
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,20.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81271
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.75
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97403
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9884
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,89.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.25
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69339
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92203
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93408
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,144.75
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,145.38
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,120.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,120.62
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,120.38
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,121.5
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,121.5
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.44
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99728
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95373
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91913
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,66.5
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,66.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,66.5
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,27.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94562
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95273
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89899
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96841
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,73.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,82.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
