Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.56
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.87
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6455
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70086
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98291
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.72
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.78
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.78
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,163.75
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,164.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,124.5
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,129.62
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.38
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,103.88
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,104.25
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.13
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91241
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93512
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92016
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,17.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,17.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95859
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95145
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77249
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94739
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98114
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.12
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.75
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93262
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78735
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,247.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,246.27
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,98.75
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,98.62
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,89.75
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,90.12
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,89.88
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,103.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,105.12
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.38
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.87
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9744
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96728
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94672
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,33.62
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,33.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,26.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88284
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82101
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.62
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9353
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98074
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98257
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92493
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90329
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95285
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.27
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,85.12
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,87.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,133.5
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,133.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.62
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,121.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,121.88
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.75
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-15.19
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98965
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6729999999999999
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93979
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8832399999999999
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95846
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77276
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.991
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97266
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,94.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,94.38
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.62
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997799999999999
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72375
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90228
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.42
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,141.38
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,142.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,141.62
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,91.38
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,92.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,90.88
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,93.25
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-17.13
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.81
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8951100000000001
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98984
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94519
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,50.88
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,25.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95395
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96353
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93652
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.12
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98538
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98431
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.948
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.62
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
