Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97128
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83935
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.17
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,112.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,116.5
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,130.38
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,130.75
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,100.88
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,101.25
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9118
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8326399999999999
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92493
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,12.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8551
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80899
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96634
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96915
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8324600000000001
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99817
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.73
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.73
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.33
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,248.36
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,89.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,89.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.38
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,73.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,98.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,98.38
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.25
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.62
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.56
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97937
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82184
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98373
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,29.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,30.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,30.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8270200000000001
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97797
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93298
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97943
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.81
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99484
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58862
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8089
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.55
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.11
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,121.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,121.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.75
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,79.38
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,128.12
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,128.25
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.25
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90683
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91153
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91815
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,19.12
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,19.38
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,19.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,17.88
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8442700000000001
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98709
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92804
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,25.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.12
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99121
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98376
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94025
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,96.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.38
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.19
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99966
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7004
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99487
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.23
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.73
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,248.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,142.12
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,142.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,142.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,99.62
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,100.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.88
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,85.25
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,85.38
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.38
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96802
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8735
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8478399999999999
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,22.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.12
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78454
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95483
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58349
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94192
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.87
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
