Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.47765
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.34
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.36
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,77.5
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,78.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,77.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,84.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,85.62
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,85.25
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,79.75
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,80.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.06
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.06
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8999299999999999
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8467100000000001
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96954
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,27.25
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81204
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8272700000000001
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.94
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97702
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96469
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,55.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.19
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59667
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95105
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97638
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,249.36
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,82.62
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,83.12
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,82.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,84.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,84.88
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,84.75
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98431
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82516
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93491
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,29.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,17.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8546100000000001
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92877
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93225
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,21.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94009
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98502
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53433
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.64
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,249.17
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.2
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.2
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,88.62
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.62
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,65.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,65.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,97.12
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,97.62
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,97.38
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.81
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97513
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74728
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9346
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7750199999999999
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93594
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90448
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.62
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,42.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8968799999999999
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76455
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67953
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.77
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.95
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,109.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,109.25
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,61.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,61.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.5
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,96.12
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,96.38
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.56
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-22.62
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97943
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95505
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8657799999999999
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8350200000000001
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81994
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.88
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93213
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97574
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97598
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.06
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,52.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
