Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58163
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77871
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63754
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,250.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.44
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,77.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,77.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,87.25
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,87.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.38
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,91.75
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,101.62
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-14.63
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.93909
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95285
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91028
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,23.25
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92319
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94507
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3261
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96378
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.88
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,50.5
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.13
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.19
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7216100000000001
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6946399999999999
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,250.33
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,250.41
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.5
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,71.12
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,71.5
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,90.25
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,90.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.25
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,76.88
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,77.38
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99054
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79879
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94006
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,30.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,30.62
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,30.62
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94754
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8940100000000001
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,22.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94946
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93725
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5856600000000001
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82095
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.7
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,94.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,94.38
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,70.25
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,70.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,80.38
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.07
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92743
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66403
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95721
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,27.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91028
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.25
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8652
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96252
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.25
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8603200000000001
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90301
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99799
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.06
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.08
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.77
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,249.8
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.78
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.88
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,71.62
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,72.88
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,72.38
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,98.38
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,98.62
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,98.5
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-20.31
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8652299999999999
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90896
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.961
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,18.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95203
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75293
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.75
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96612
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97562
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96805
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63284
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8950799999999999
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90927
