Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.16
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.56
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.7
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,93.88
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,94.5
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,92.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,92.62
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,92.38
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,81.12
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,82.25
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.06
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95669
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89291
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97086
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,32.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,32.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80865
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,25.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,25.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98227
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.31
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99231
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84445
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.81
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,124.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,124.62
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,92.88
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,93.75
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,98.62
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,99.12
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.56
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.63
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.92453
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89386
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98273
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,14.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95059
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8682799999999999
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93875
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94754
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.12
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89749
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.42
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,249.48
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,89.5
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,88.62
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,78.88
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,79.75
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,80.12
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,90.62
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.88
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.12
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.69
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98724
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83426
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97211
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,31.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,31.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,28.88
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,29.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,29.12
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90155
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94928
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82483
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,13.62
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95477
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80114
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8856200000000001
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94458
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.16
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.22
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.78
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.83
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.22
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,91.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,91.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.38
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,96.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.81
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,1.44
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91394
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36895
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98853
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,8.38
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.5
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.06
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8922100000000001
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94125
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.39171
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,13.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,8.25
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,8.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.38
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95877
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9559
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95682
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69757
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99515
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90475
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
