Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.02
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,250.09
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,250.11
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.89
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.92
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,74.5
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,74.75
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,73.25
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,83.62
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,84.12
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98331
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92468
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99078
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,20.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,53.38
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8273299999999999
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95294
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.55819
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,15.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,7.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93866
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96576
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92349
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-55.5
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5521199999999999
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99719
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,249.8
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,249.89
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.95
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.98
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.11
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,76.5
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,76.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,76.62
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,93.12
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,98.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.19
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98068
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77295
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,25.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.75
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93371
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96439
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74469
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93347
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96472
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93039
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.5
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,39.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.38
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91711
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92175
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.67971
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,249.53
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.27
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,73.88
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,74.62
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,97.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,97.62
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.25
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99438
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76562
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93365
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,53.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97183
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96307
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97211
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.38
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.44
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58599
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93533
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8600399999999999
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,249.34
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,130.38
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,130.75
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,81.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,82.5
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.88
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,105.25
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,106.12
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.62
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.44
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98453
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9444
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95843
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,35.12
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,35.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,28.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,28.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,28.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.13
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97253
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95868
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9306
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.12
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.12
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,21.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.12
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98227
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93692
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96863
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,69.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,59.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45086
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84982
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
