Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.69
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,249.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,133.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,133.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,110.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,111.62
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,8.37
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96963
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96829
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99335
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,26.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,27.12
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,31.25
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.25
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,46.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,46.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88339
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94247
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93893
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,15.5
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93616
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95569
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85269
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7388
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96606
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.22
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.06
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,79.38
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,80.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,110.5
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,111.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.75
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,128.38
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,128.62
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,0.81
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.81
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97137
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7087399999999999
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99139
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,20.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,10.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,10.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,45.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7218600000000001
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95749
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94372
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.32
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94836
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,66.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7825300000000001
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8231200000000001
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93957
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.56
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.66
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,82.88
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,83.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,83.25
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,91.38
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,92.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,91.75
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,118.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,119.25
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,3.06
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.5
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9957
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93906
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92309
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,18.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.19
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8494200000000001
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90936
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.62
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.62
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95456
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95685
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98709
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,91.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.56
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.57
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.45873
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6641199999999999
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8536
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.92
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,249.41
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,249.58
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.28
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,124.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,125.38
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,84.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,84.5
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.25
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,130.88
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,131.12
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-13.13
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96048
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96585
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94693
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,18.5
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,19.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,19.12
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,27.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,27.5
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,24.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.12
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.31
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8813799999999999
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9667
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68371
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91907
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96435
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98773
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,75.5
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.44
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59075
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73001
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
