Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.3
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.31
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.83
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,60.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,61.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,60.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,94.38
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,95.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.75
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,110.25
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,111.5
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99002
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92288
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98779
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,65.25
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,65.62
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,18.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,19.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,45.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87503
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69024
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93286
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98962
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,42.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,83.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.56
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90335
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62454
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.09
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.06
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,121.12
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,121.62
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,121.38
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,78.62
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,79.12
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.75
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,140.88
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,141.5
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,141.25
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,4.81
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98776
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93252
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.99677
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,44.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,45.75
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,45.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,22.62
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,22.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,63.62
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,63.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,63.75
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.63
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94095
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74765
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97427
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99478
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,119.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,119.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.94
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46694
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90149
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90359
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.94
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.42
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,123.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,124.38
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,124.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,101.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,102.12
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,192.75
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,193.25
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,192.88
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,9.5
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.25
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9812
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9552
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97671
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,33.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,26.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.63
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87869
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93091
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6855100000000001
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.5
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,9.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,10.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97845
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97693
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,54.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.12
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.38
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66668
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81219
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9874
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.66
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.62
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.64
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,101.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,102.38
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.62
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,93.75
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,95.38
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.25
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,95.38
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,96.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.81
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98605
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96292
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95267
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,32.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,32.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8970600000000001
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94339
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78759
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91507
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95679
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.62
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.94
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80475
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75048
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99982
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.53
