Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.16
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.34
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,112.62
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,113.5
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,81.75
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,82.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,112.88
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,113.38
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,113.12
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.37
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.81
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98621
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97339
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94943
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,26.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,26.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,26.25
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,31.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,33.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.25
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,22.88
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,23.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7985800000000001
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.88
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94711
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.5
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67462
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8887
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97745
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.59
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.67
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,108.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,109.62
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,97.75
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,99.75
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,98.88
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,86.25
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,91.38
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,88.88
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,5.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.44
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97879
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98575
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.94205
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,33.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,43.62
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,19.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,19.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86264
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94971
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76565
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89902
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98389
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.62
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,75.38
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,76.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.37
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74838
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8831200000000001
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96646
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.36
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.77
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.81
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,94.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,94.88
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,90.62
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,91.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.25
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,107.12
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,107.75
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.12
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.5
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97839
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98569
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9736
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,20.12
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,38.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,38.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,38.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,25.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,25.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,25.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77145
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95004
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.40487
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,7.38
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,7.5
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96948
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96213
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98791
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,78.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.75
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.19
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91141
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77722
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.69
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,86.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,86.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,100.25
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,101.5
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,110.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,110.12
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.31
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-5.81
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96323
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97607
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97385
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,28.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,28.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,25.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,26.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.88
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8672200000000001
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94116
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8948299999999999
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,11.38
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97641
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93173
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91812
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,248.81
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,248.84
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.39
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.44
