Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,247.34
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,247.44
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,84.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,84.38
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,79.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,80.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.88
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,111.25
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,111.88
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,111.62
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.91998
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98898
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.75
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,40.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,41.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,40.62
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,36.5
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.75
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8569
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94598
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96783
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,22.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.12
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98593
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94791
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97766
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,69.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.31
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70468
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.81
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,88.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,89.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.62
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,103.62
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,104.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,104.12
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,130.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,130.38
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,130.12
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,6.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-6.25
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.95435
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97903
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97494
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,17.12
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,17.25
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,17.12
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,31.25
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,31.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,35.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,35.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78399
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94018
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98553
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,11.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94836
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95279
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.82
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78854
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71685
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5888
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,71.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,72.12
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,85.5
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,85.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,85.75
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,116.62
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,117.38
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,116.88
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.98441
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.987
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9873
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,28.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,27.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,36.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,37.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,36.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,36.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,36.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89239
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98538
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79913
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98425
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92352
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,71.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,71.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.69
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.25
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59777
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8387399999999999
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.34
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,123.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,123.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.38
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,95.25
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,92.62
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,92.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-4.44
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99234
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98492
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,16.62
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,16.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,48.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,50.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,49.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,36.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8196700000000001
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94791
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8903200000000001
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,12.62
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94977
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,87.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,87.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.25
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.94
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7638199999999999
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77215
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91031
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
