Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,83.38
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,84.38
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,83.88
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,150.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,151.5
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,151.25
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,104.75
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,105.38
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,105.12
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.06
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.44
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,2.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97128
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99026
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.98996
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,18.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,39.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,39.25
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,39.12
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,37.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,37.12
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.12
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8341
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98218
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83767
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.38
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8993200000000001
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96402
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,45.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.5
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.31
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.69
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99081
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7461800000000001
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84915
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,69.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,75.25
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.12
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,107.75
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,108.12
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,107.88
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,129.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,129.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.12
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.84088
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98676
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97156
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,8.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,8.88
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,41.62
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,44.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,42.88
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,24.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,24.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8435
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96741
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87231
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,11.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,11.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96704
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96216
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94714
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.12
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.81
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.41738
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7550600000000001
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89999
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,248.77
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.86
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.27
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,72.88
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,73.75
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,73.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,113.5
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,115.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,83.12
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,83.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.25
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.94
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.62
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81192
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98569
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.97082
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,31.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,31.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,31.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,23.75
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,23.88
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,23.88
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92538
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93414
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93759
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,19.62
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94134
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96915
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,43.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,53.62
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.38
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92587
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8502799999999999
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92337
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,248.47
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.03
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.08
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.91
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,67.62
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,68.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,89.12
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,98.5
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,98.88
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,98.62
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.44
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.82
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.69
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.88702
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97751
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.8592200000000001
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,10.62
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,25.25
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,26.25
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,25.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,15.62
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79648
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9884
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95077
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96661
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,40.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.12
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,77.38
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,77.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.88
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62545
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9971
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98877
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.48
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.56
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,16.0
