Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,66.62
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,71.25
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,67.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,113.12
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,114.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,113.75
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,120.38
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,120.62
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.69
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.89059
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9837
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.91205
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,11.62
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,32.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,32.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,15.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,15.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90948
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93814
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,20.25
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.25
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97784
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94162
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,71.12
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71832
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,248.02
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.14
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,105.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,106.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,96.5
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,97.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,107.38
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,108.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-3.44
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.81
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.9935
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97302
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.96826
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,47.38
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,26.5
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,26.5
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,26.5
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,27.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.44
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96942
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98453
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87424
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95648
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99277
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96677
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,79.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,79.88
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8494200000000001
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90298
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.48
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,247.45
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,247.47
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,34.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,123.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,124.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,123.75
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,140.5
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,140.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,96.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,96.25
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.12
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.63
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.19
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-16.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.94064
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96497
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92425
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,17.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,17.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,29.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,29.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,29.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,18.5
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89374
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77176
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,13.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94177
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97827
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98462
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,78.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.12
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-58.06
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46859
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92523
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,72.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,72.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,72.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,100.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,101.12
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,100.88
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,109.38
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,109.75
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.62
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-6.94
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.06
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-21.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.97382
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99258
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.89175
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,21.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,21.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,44.75
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,45.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,44.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,14.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,14.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96393
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,18.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98999
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97195
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.38
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.75
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-62.31
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46783
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93039
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,247.38
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.39
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
