Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,79.12
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,79.12
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,129.25
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,129.75
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,90.38
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,91.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-2.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-8.81
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.99536
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99286
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95163
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,45.25
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,45.38
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,45.25
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,52.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,52.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,52.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91962
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94119
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.62
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.62
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,24.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99582
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98767
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,130.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,137.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.25
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,80.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.06
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6953699999999999
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8425
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98392
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.3
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,96.38
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,96.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.5
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,196.88
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,204.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,198.62
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,123.12
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,124.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-11.87
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.5
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8830899999999999
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94699
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.95257
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,21.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,21.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,21.5
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,17.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,17.88
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93521
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,16.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,16.62
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,21.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,23.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.62
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97348
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98407
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95969
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.88
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.88
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91089
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89346
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,248.33
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.05
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,62.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,62.12
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,107.88
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,114.75
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,89.62
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,91.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,90.25
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.19
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.06
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-17.37
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.96701
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.88302
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90655
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,19.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,19.12
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,13.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,13.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.12
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8574200000000001
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96017
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96396
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98581
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,73.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.19
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44076
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90903
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71643
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.62
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.75
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,249.47
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.48
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.97
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.7
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.73
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,73.25
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,73.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,78.38
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,78.62
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,114.62
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,114.88
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,114.75
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.37
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-9.69
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-24.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.90939
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.91049
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.85934
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,10.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,10.75
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,14.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.88
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,14.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,14.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95593
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94061
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.901
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,11.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,15.75
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98035
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98691
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,88.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,90.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-67.94
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.34264
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87854
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.974
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,249.38
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,249.47
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.84
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.86
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.44
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.48
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,77.62
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,78.12
930950,Bathway Rd Covey,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
