Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930950,Bathway Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,77.0
930950,Bathway Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,77.12
930950,Bathway Rd Covey,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.12
930950,Bathway Rd Covey,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-23.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.69
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-9.37
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.81762
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95026
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.9776
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,9.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,9.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,24.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,25.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,24.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,32.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,32.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,32.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8251299999999999
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92154
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85141
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.12
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,10.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,10.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,14.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.75
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85309
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99246
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.5
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,94.38
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,94.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.87
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66983
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7701100000000001
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91336
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,1.12
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,1.12
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.12
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,249.02
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.52
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,46.5
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,46.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,95.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,96.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,96.25
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,142.62
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,143.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,142.88
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-28.06
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.31
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80688
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81225
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.93057
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,9.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,9.5
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,14.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,14.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,13.62
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,13.88
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95862
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97324
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97058
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8262299999999999
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92877
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.62
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.62
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.06
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-51.56
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58672
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93933
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5975
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,1.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,1.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,57.75
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,58.12
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,68.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,69.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.62
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,88.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,88.38
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-25.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.12
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-10.31
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.80478
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.87961
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.92963
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,8.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,8.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,14.62
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,14.62
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,14.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,14.38
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8249200000000001
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9711
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86215
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94882
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42794
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91766
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78869
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,248.38
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,247.28
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,16.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,21.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,43.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,43.88
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,43.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,68.12
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,68.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,88.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,88.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-18.19
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.19
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-19.62
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.8701200000000001
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92044
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.90576
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,9.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,9.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,18.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,18.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,18.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,15.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,15.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87631
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92935
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97733
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90613
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96838
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9584
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-70.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.31081
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89133
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88687
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,1.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.62
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,247.88
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,23.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,50.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,50.38
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.25
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,79.5
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,80.0
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,96.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,96.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.75
930950,Bathway Rd Covey,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
